Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
587077,Market Way,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
587077,Market Way,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
587077,Market Way,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.41
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
587077,Market Way,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
587077,Market Way,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
