Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
587077,Market Way,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
587077,Market Way,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
587077,Market Way,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
587077,Market Way,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
587077,Market Way,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.35
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
587077,Market Way,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
