Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
587077,Market Way,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
587077,Market Way,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
587077,Market Way,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
587077,Market Way,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
587077,Market Way,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
