Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
587077,Market Way,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,8.5
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
587077,Market Way,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
587077,Market Way,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
587077,Market Way,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
587077,Market Way,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
587077,Market Way,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
587077,Market Way,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.41
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
