Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
587077,Market Way,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
587077,Market Way,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.8
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
587077,Market Way,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
587077,Market Way,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.8
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
587077,Market Way,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
587077,Market Way,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.8
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
587077,Market Way,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
587077,Market Way,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,19.8
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
587077,Market Way,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587077,Market Way,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,19.9
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
587077,Market Way,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
