Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.9
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
587077,Market Way,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
587077,Market Way,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.9
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,20.0
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
587077,Market Way,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,20.0
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
587077,Market Way,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,20.1
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
587077,Market Way,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,10.1
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,20.1
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
587077,Market Way,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,20.1
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,20.1
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
587077,Market Way,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
