Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,20.2
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
587077,Market Way,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,20.2
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
587077,Market Way,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,20.3
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
587077,Market Way,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,20.3
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,20.4
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
587077,Market Way,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,20.4
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,20.4
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
587077,Market Way,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
