Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
587077,Market Way,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
587077,Market Way,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
587077,Market Way,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
587077,Market Way,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
587077,Market Way,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
587077,Market Way,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
587077,Market Way,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
587077,Market Way,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
587077,Market Way,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
587077,Market Way,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
587077,Market Way,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
