Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
587077,Market Way,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
587077,Market Way,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
587077,Market Way,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
587077,Market Way,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
587077,Market Way,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
587077,Market Way,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
587077,Market Way,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
587077,Market Way,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
587077,Market Way,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
587077,Market Way,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,20.7
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
