Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,12.3
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
587077,Market Way,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
587077,Market Way,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
587077,Market Way,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
587077,Market Way,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,12.2
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
587077,Market Way,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
587077,Market Way,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
587077,Market Way,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
587077,Market Way,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
587077,Market Way,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,18.9
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
587077,Market Way,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
587077,Market Way,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
587077,Market Way,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
587077,Market Way,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
587077,Market Way,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
587077,Market Way,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
587077,Market Way,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
587077,Market Way,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
587077,Market Way,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
