Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
587077,Market Way,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
587077,Market Way,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
587077,Market Way,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
587077,Market Way,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
587077,Market Way,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
587077,Market Way,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
587077,Market Way,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
587077,Market Way,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
587077,Market Way,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
587077,Market Way,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
587077,Market Way,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
587077,Market Way,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
587077,Market Way,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
587077,Market Way,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
587077,Market Way,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.11
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
587077,Market Way,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
587077,Market Way,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,20.7
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
587077,Market Way,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
587077,Market Way,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
587077,Market Way,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.6
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
587077,Market Way,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
587077,Market Way,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.41
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.67
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
