Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
587077,Market Way,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
587077,Market Way,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
587077,Market Way,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.47
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
587077,Market Way,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
587077,Market Way,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
587077,Market Way,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
587077,Market Way,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
587077,Market Way,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
587077,Market Way,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.66
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
587077,Market Way,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
587077,Market Way,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.3
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
587077,Market Way,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
587077,Market Way,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
587077,Market Way,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.2
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
587077,Market Way,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
587077,Market Way,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
587077,Market Way,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,20.1
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
587077,Market Way,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.18
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,24.9
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
587077,Market Way,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
587077,Market Way,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,20.0
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
587077,Market Way,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
587077,Market Way,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
587077,Market Way,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,19.9
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
