Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
587077,Market Way,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
587077,Market Way,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
587077,Market Way,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,19.7
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
587077,Market Way,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.27
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
587077,Market Way,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
587077,Market Way,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,19.6
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
587077,Market Way,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
587077,Market Way,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
587077,Market Way,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,19.6
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.84
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
587077,Market Way,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.78
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
587077,Market Way,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
587077,Market Way,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,19.6
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.28
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
587077,Market Way,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
587077,Market Way,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
587077,Market Way,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,19.5
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
587077,Market Way,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
587077,Market Way,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
587077,Market Way,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,19.4
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
587077,Market Way,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.85
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
587077,Market Way,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
587077,Market Way,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,19.3
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
587077,Market Way,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
