Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
587077,Market Way,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
587077,Market Way,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,19.2
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
587077,Market Way,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.64
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
587077,Market Way,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
587077,Market Way,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,19.1
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
587077,Market Way,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.76
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
587077,Market Way,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
587077,Market Way,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,19.1
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
587077,Market Way,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
587077,Market Way,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
587077,Market Way,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,19.0
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
587077,Market Way,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.68
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
587077,Market Way,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,18.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
587077,Market Way,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
587077,Market Way,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
587077,Market Way,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,18.9
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
587077,Market Way,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.8
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,22.7
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
587077,Market Way,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
587077,Market Way,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,18.8
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
587077,Market Way,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
587077,Market Way,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
587077,Market Way,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,18.7
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
587077,Market Way,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
