Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.95
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
587077,Market Way,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
587077,Market Way,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,18.7
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
587077,Market Way,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
587077,Market Way,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
587077,Market Way,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,18.6
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
587077,Market Way,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
587077,Market Way,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
587077,Market Way,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,18.4
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
587077,Market Way,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
587077,Market Way,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
587077,Market Way,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,18.4
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
587077,Market Way,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
587077,Market Way,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
587077,Market Way,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,18.3
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
587077,Market Way,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
587077,Market Way,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,18.3
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.33
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
587077,Market Way,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.12
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
587077,Market Way,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
587077,Market Way,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,18.3
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.73
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
587077,Market Way,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.16
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
