Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
587077,Market Way,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
587077,Market Way,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,18.3
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
587077,Market Way,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.05
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.23
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
587077,Market Way,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
587077,Market Way,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,18.2
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
587077,Market Way,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.2
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
587077,Market Way,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
587077,Market Way,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,18.1
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
587077,Market Way,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.6
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
587077,Market Way,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
587077,Market Way,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,18.0
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
587077,Market Way,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
587077,Market Way,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
587077,Market Way,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,18.0
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
587077,Market Way,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
587077,Market Way,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
587077,Market Way,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,17.9
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
587077,Market Way,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
587077,Market Way,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
587077,Market Way,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,17.9
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
587077,Market Way,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
587077,Market Way,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
587077,Market Way,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,17.9
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
587077,Market Way,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.1
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
