Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
587077,Market Way,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
587077,Market Way,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
587077,Market Way,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
587077,Market Way,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
587077,Market Way,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
587077,Market Way,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
587077,Market Way,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
587077,Market Way,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
587077,Market Way,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.98
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587077,Market Way,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
587077,Market Way,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.84
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
587077,Market Way,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
587077,Market Way,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
587077,Market Way,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,13.6
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
587077,Market Way,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
587077,Market Way,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
