Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
587077,Market Way,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.3
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
587077,Market Way,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
587077,Market Way,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
587077,Market Way,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587077,Market Way,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
587077,Market Way,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,11.3
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
587077,Market Way,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
587077,Market Way,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
587077,Market Way,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587077,Market Way,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587077,Market Way,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.8
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
587077,Market Way,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
587077,Market Way,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.9
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
587077,Market Way,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.9
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
587077,Market Way,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
