Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
587077,Market Way,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.9
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
587077,Market Way,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587077,Market Way,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,17.9
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
587077,Market Way,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
587077,Market Way,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,18.0
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
587077,Market Way,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
587077,Market Way,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,18.0
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
587077,Market Way,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
587077,Market Way,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,18.0
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
587077,Market Way,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
587077,Market Way,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,18.0
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
587077,Market Way,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
587077,Market Way,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,18.1
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
587077,Market Way,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,18.1
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
587077,Market Way,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
