Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587077,Market Way,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,18.2
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
587077,Market Way,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.1
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,9.5
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587077,Market Way,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,18.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
587077,Market Way,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
587077,Market Way,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,18.3
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
587077,Market Way,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
587077,Market Way,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,18.3
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
587077,Market Way,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
587077,Market Way,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,18.4
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587077,Market Way,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,18.4
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
587077,Market Way,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
587077,Market Way,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,18.4
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
