Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587077,Market Way,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,18.5
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
587077,Market Way,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
587077,Market Way,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,18.5
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
587077,Market Way,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,18.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
587077,Market Way,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,18.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
587077,Market Way,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,18.6
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
587077,Market Way,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
587077,Market Way,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,18.7
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
587077,Market Way,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,18.8
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
587077,Market Way,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,18.8
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
587077,Market Way,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.3
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
