Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,18.9
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
587077,Market Way,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
587077,Market Way,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,19.0
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
587077,Market Way,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
587077,Market Way,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,19.0
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
587077,Market Way,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587077,Market Way,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,19.0
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
587077,Market Way,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,19.1
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
587077,Market Way,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
587077,Market Way,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,19.1
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
587077,Market Way,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
587077,Market Way,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,19.2
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
587077,Market Way,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,19.3
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
587077,Market Way,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
