Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,19.3
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
587077,Market Way,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,19.4
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
587077,Market Way,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,19.5
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
587077,Market Way,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,19.5
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
587077,Market Way,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,19.6
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
587077,Market Way,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,19.6
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
587077,Market Way,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,19.7
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,19.8
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
587077,Market Way,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,19.9
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
587077,Market Way,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
